Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,24.5
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
931890,DUDLEY RD KENIH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,24.5
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
931890,DUDLEY RD KENIH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
931890,DUDLEY RD KENIH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.61
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
931890,DUDLEY RD KENIH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,24.7
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
931890,DUDLEY RD KENIH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
931890,DUDLEY RD KENIH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
931890,DUDLEY RD KENIH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
931890,DUDLEY RD KENIH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
931890,DUDLEY RD KENIH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
