Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
931890,DUDLEY RD KENIH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.74
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.18
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
931890,DUDLEY RD KENIH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.72
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
931890,DUDLEY RD KENIH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.95
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
931890,DUDLEY RD KENIH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.18
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
931890,DUDLEY RD KENIH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.6
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
931890,DUDLEY RD KENIH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.56
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
931890,DUDLEY RD KENIH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.6
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.78
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
931890,DUDLEY RD KENIH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.83
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
931890,DUDLEY RD KENIH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.04
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
931890,DUDLEY RD KENIH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
