Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.89
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.27
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.79
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
931890,DUDLEY RD KENIH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.2
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,55.7
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
931890,DUDLEY RD KENIH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.31
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,25.2
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.07
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
931890,DUDLEY RD KENIH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.52
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
931890,DUDLEY RD KENIH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.55
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.26
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
931890,DUDLEY RD KENIH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.02
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.25
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.09
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
931890,DUDLEY RD KENIH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.43
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.37
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
931890,DUDLEY RD KENIH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.93
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.82
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
931890,DUDLEY RD KENIH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.72
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.67
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.7
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.34
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.34
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
931890,DUDLEY RD KENIH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.89
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.3
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.08
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.43
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
