Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.19
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.1
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.81
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.99
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
931890,DUDLEY RD KENIH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.9
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.3
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.96
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,24.5
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.69
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.7
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
931890,DUDLEY RD KENIH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.77
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.82
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,76.2
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.3
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.09
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,24.4
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.7
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.67
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
931890,DUDLEY RD KENIH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.9
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.85
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.9
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.0
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.55
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,24.3
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.4
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.51
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.59
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
931890,DUDLEY RD KENIH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.95
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.45
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.2
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,24.2
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.01
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.17
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
931890,DUDLEY RD KENIH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.04
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.44
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,24.0
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.26
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.31
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.67
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
931890,DUDLEY RD KENIH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.21
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.76
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.71
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,23.9
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.1
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.09
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
931890,DUDLEY RD KENIH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.98
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.47
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,82.9
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.27
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,23.7
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.24
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.07
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.12
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
931890,DUDLEY RD KENIH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.51
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.47
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,77.7
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.9
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.53
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,59.7
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,23.6
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.39
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.71
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.05
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
931890,DUDLEY RD KENIH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.12
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.2
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.98
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
