Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,23.4
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.27
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.05
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.73
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
931890,DUDLEY RD KENIH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.15
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.99
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.36
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.69
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,58.9
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.8
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,23.3
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.02
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.61
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.59
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
931890,DUDLEY RD KENIH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.59
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.24
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.4
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.07
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.6
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,23.1
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.97
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.85
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.67
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
931890,DUDLEY RD KENIH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.55
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.72
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.7
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.54
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,22.9
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.64
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.47
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.69
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
931890,DUDLEY RD KENIH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.91
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.85
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.28
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,62.4
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.6
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,22.9
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.79
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.45
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.41
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
931890,DUDLEY RD KENIH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.63
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.5
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.52
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,62.8
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,22.8
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.13
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
931890,DUDLEY RD KENIH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.86
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.29
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.48
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,22.8
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.55
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.51
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.22
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
931890,DUDLEY RD KENIH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.97
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.68
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,22.7
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.15
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.13
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
931890,DUDLEY RD KENIH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,22.7
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.81
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
931890,DUDLEY RD KENIH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,22.6
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.61
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
931890,DUDLEY RD KENIH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
