Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.55
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,22.6
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.95
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.29
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
931890,DUDLEY RD KENIH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.75
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,67.8
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,22.6
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.71
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.16
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
931890,DUDLEY RD KENIH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.31
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,22.6
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.81
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
931890,DUDLEY RD KENIH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.74
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,22.5
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
931890,DUDLEY RD KENIH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.67
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,22.5
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
931890,DUDLEY RD KENIH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.38
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,22.5
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.28
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
931890,DUDLEY RD KENIH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,22.5
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.88
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.69
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
931890,DUDLEY RD KENIH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,22.4
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.31
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
931890,DUDLEY RD KENIH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.76
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,22.4
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
931890,DUDLEY RD KENIH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.09
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.1
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,22.3
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.02
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
