Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
931890,DUDLEY RD KENIH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.99
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,82.7
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,22.3
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.28
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.91
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
931890,DUDLEY RD KENIH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.97
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.89
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,76.4
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.6
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,22.3
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.37
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.64
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
931890,DUDLEY RD KENIH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.71
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,22.2
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.7
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
931890,DUDLEY RD KENIH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.76
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,22.1
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
931890,DUDLEY RD KENIH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.21
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,67.6
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,22.0
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.93
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
931890,DUDLEY RD KENIH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,22.0
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
931890,DUDLEY RD KENIH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.85
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.7
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.9
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.77
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
931890,DUDLEY RD KENIH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.91
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,73.3
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.8
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,21.9
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.64
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
931890,DUDLEY RD KENIH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.22
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,65.3
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,21.8
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.61
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
931890,DUDLEY RD KENIH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.68
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.26
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
