Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,21.8
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.45
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.42
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
931890,DUDLEY RD KENIH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.58
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,21.8
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.73
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
931890,DUDLEY RD KENIH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,21.7
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.58
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
931890,DUDLEY RD KENIH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,21.7
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.7
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.78
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
931890,DUDLEY RD KENIH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,21.6
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
931890,DUDLEY RD KENIH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,21.6
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.38
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
931890,DUDLEY RD KENIH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.09
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,21.5
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
931890,DUDLEY RD KENIH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,21.5
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
931890,DUDLEY RD KENIH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,21.4
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
931890,DUDLEY RD KENIH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,21.4
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
931890,DUDLEY RD KENIH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
