Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.55
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,21.3
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
931890,DUDLEY RD KENIH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.02
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,21.3
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.25
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
931890,DUDLEY RD KENIH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.36
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,60.4
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,21.2
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.03
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
931890,DUDLEY RD KENIH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.69
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,21.1
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.14
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
931890,DUDLEY RD KENIH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.62
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,21.0
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.16
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
931890,DUDLEY RD KENIH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.1
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.79
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,21.0
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
931890,DUDLEY RD KENIH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,21.0
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.6
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.85
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
931890,DUDLEY RD KENIH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,20.9
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
931890,DUDLEY RD KENIH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,20.9
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.25
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
931890,DUDLEY RD KENIH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,20.9
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.84
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
