Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
931890,DUDLEY RD KENIH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.47
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,20.9
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.62
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
931890,DUDLEY RD KENIH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.59
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,20.8
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.06
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
931890,DUDLEY RD KENIH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.89
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,20.8
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.52
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
931890,DUDLEY RD KENIH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.92
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,20.8
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.47
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
931890,DUDLEY RD KENIH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,20.7
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.69
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
931890,DUDLEY RD KENIH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,20.7
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931890,DUDLEY RD KENIH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,20.7
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
931890,DUDLEY RD KENIH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,20.6
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
931890,DUDLEY RD KENIH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,20.6
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
931890,DUDLEY RD KENIH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.27
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
