Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,20.6
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.15
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
931890,DUDLEY RD KENIH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,20.6
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.85
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
931890,DUDLEY RD KENIH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,20.6
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
931890,DUDLEY RD KENIH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,20.6
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
931890,DUDLEY RD KENIH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,20.6
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
931890,DUDLEY RD KENIH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,20.7
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931890,DUDLEY RD KENIH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,20.7
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
931890,DUDLEY RD KENIH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,20.8
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931890,DUDLEY RD KENIH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,20.8
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
931890,DUDLEY RD KENIH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,20.8
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
931890,DUDLEY RD KENIH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
