Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,20.9
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
931890,DUDLEY RD KENIH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,20.9
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
931890,DUDLEY RD KENIH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,21.0
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
931890,DUDLEY RD KENIH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,21.0
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
931890,DUDLEY RD KENIH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,21.1
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
931890,DUDLEY RD KENIH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,21.1
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
931890,DUDLEY RD KENIH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,21.2
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
931890,DUDLEY RD KENIH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,21.2
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
931890,DUDLEY RD KENIH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,21.3
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
931890,DUDLEY RD KENIH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,21.3
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931890,DUDLEY RD KENIH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
