Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.56
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,21.4
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
931890,DUDLEY RD KENIH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,21.4
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
931890,DUDLEY RD KENIH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,21.4
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
931890,DUDLEY RD KENIH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,21.5
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
931890,DUDLEY RD KENIH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,21.5
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
931890,DUDLEY RD KENIH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,21.5
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
931890,DUDLEY RD KENIH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,21.6
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931890,DUDLEY RD KENIH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,21.6
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
931890,DUDLEY RD KENIH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,21.7
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
931890,DUDLEY RD KENIH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
