Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,21.7
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
931890,DUDLEY RD KENIH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.16
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,21.8
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931890,DUDLEY RD KENIH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,21.8
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
931890,DUDLEY RD KENIH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.92
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,21.9
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
931890,DUDLEY RD KENIH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,21.9
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
931890,DUDLEY RD KENIH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,22.0
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
931890,DUDLEY RD KENIH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,22.0
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
931890,DUDLEY RD KENIH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,22.1
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931890,DUDLEY RD KENIH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,22.2
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
931890,DUDLEY RD KENIH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,22.2
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931890,DUDLEY RD KENIH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
