Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,22.3
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
931890,DUDLEY RD KENIH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,22.4
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
931890,DUDLEY RD KENIH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,22.4
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
931890,DUDLEY RD KENIH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,22.5
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
931890,DUDLEY RD KENIH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,22.6
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
931890,DUDLEY RD KENIH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.29
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,22.6
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
931890,DUDLEY RD KENIH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.13
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,22.7
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
931890,DUDLEY RD KENIH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,22.8
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
931890,DUDLEY RD KENIH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,22.9
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
931890,DUDLEY RD KENIH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,27.1
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
931890,DUDLEY RD KENIH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
