Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,27.2
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931890,DUDLEY RD KENIH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,27.3
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
931890,DUDLEY RD KENIH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,27.3
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
931890,DUDLEY RD KENIH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,27.4
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
931890,DUDLEY RD KENIH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,27.4
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
931890,DUDLEY RD KENIH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,27.5
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.44
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
931890,DUDLEY RD KENIH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,27.5
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931890,DUDLEY RD KENIH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,27.6
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.6
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
931890,DUDLEY RD KENIH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,27.6
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
931890,DUDLEY RD KENIH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
