Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,27.6
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
931890,DUDLEY RD KENIH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,27.7
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
931890,DUDLEY RD KENIH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,27.7
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931890,DUDLEY RD KENIH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.81
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
931890,DUDLEY RD KENIH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
931890,DUDLEY RD KENIH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.08
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
931890,DUDLEY RD KENIH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.96
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
931890,DUDLEY RD KENIH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.94
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
931890,DUDLEY RD KENIH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.58
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
931890,DUDLEY RD KENIH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
931890,DUDLEY RD KENIH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
