Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.64
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
931890,DUDLEY RD KENIH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.7
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,27.7
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.13
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.18
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
931890,DUDLEY RD KENIH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.42
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,27.6
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.08
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
931890,DUDLEY RD KENIH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.54
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,27.5
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.93
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.94
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
931890,DUDLEY RD KENIH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,27.5
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.69
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
931890,DUDLEY RD KENIH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.6
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,27.4
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.47
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.13
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
931890,DUDLEY RD KENIH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,27.2
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.92
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.1
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.75
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
931890,DUDLEY RD KENIH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.11
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,27.1
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.2
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.04
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
931890,DUDLEY RD KENIH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.47
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,27.0
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.52
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
931890,DUDLEY RD KENIH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.23
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.87
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.23
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.14
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,26.9
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.84
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.06
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
931890,DUDLEY RD KENIH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
