Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.34
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,26.8
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.71
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.1
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
931890,DUDLEY RD KENIH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.03
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.3
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.55
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.89
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
931890,DUDLEY RD KENIH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.32
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.38
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.83
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.24
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
931890,DUDLEY RD KENIH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.45
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.3
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
931890,DUDLEY RD KENIH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.33
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.36
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,26.3
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.26
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.97
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
931890,DUDLEY RD KENIH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.29
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.2
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,26.1
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.5
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.97
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
931890,DUDLEY RD KENIH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.66
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,68.2
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.8
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,26.0
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.35
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.34
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
931890,DUDLEY RD KENIH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.87
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.9
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,25.9
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.57
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.38
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
931890,DUDLEY RD KENIH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.88
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.9
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,25.8
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.51
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.89
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
931890,DUDLEY RD KENIH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.1
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
