Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,25.7
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.64
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
931890,DUDLEY RD KENIH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.43
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.46
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.42
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.86
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
931890,DUDLEY RD KENIH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.25
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,71.1
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.81
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.05
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
931890,DUDLEY RD KENIH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.9
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.09
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.25
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
931890,DUDLEY RD KENIH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.56
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.03
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.24
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.59
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
931890,DUDLEY RD KENIH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.92
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931890,DUDLEY RD KENIH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.83
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,65.9
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.85
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
931890,DUDLEY RD KENIH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.63
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
931890,DUDLEY RD KENIH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
931890,DUDLEY RD KENIH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
931890,DUDLEY RD KENIH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
