Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,25.2
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
931890,DUDLEY RD KENIH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,25.2
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
931890,DUDLEY RD KENIH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931890,DUDLEY RD KENIH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
931890,DUDLEY RD KENIH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,25.2
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
931890,DUDLEY RD KENIH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
931890,DUDLEY RD KENIH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
931890,DUDLEY RD KENIH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
931890,DUDLEY RD KENIH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
931890,DUDLEY RD KENIH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
931890,DUDLEY RD KENIH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
