Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
931890,DUDLEY RD KENIH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
931890,DUDLEY RD KENIH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
931890,DUDLEY RD KENIH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
931890,DUDLEY RD KENIH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
931890,DUDLEY RD KENIH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
931890,DUDLEY RD KENIH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
931890,DUDLEY RD KENIH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
931890,DUDLEY RD KENIH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.04
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,25.9
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
931890,DUDLEY RD KENIH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,26.2
