Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
931890,DUDLEY RD KENIH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,26.3
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
931890,DUDLEY RD KENIH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.18
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,26.3
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
931890,DUDLEY RD KENIH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.14
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,26.3
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
931890,DUDLEY RD KENIH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.08
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
931890,DUDLEY RD KENIH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.18
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
931890,DUDLEY RD KENIH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.86
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.9
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
931890,DUDLEY RD KENIH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
931890,DUDLEY RD KENIH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
931890,DUDLEY RD KENIH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931890,DUDLEY RD KENIH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
