Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
931890,DUDLEY RD KENIH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
931890,DUDLEY RD KENIH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.38
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
931890,DUDLEY RD KENIH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.68
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
931890,DUDLEY RD KENIH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
931890,DUDLEY RD KENIH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.03
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
931890,DUDLEY RD KENIH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.26
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
931890,DUDLEY RD KENIH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
931890,DUDLEY RD KENIH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
931890,DUDLEY RD KENIH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931890,DUDLEY RD KENIH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
