Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
931890,DUDLEY RD KENIH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
931890,DUDLEY RD KENIH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.12
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
931890,DUDLEY RD KENIH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.85
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
931890,DUDLEY RD KENIH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.85
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
931890,DUDLEY RD KENIH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.56
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
931890,DUDLEY RD KENIH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
931890,DUDLEY RD KENIH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
931890,DUDLEY RD KENIH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
931890,DUDLEY RD KENIH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,26.4
