Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
931890,DUDLEY RD KENIH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
931890,DUDLEY RD KENIH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.2
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
931890,DUDLEY RD KENIH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.07
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
931890,DUDLEY RD KENIH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,26.3
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
931890,DUDLEY RD KENIH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
931890,DUDLEY RD KENIH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931890,DUDLEY RD KENIH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
931890,DUDLEY RD KENIH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,26.7
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
931890,DUDLEY RD KENIH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,26.8
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
931890,DUDLEY RD KENIH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
