Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,26.8
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
931890,DUDLEY RD KENIH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,26.9
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
931890,DUDLEY RD KENIH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,27.0
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
931890,DUDLEY RD KENIH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,27.0
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
931890,DUDLEY RD KENIH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,27.1
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
931890,DUDLEY RD KENIH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,27.2
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
931890,DUDLEY RD KENIH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,27.4
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
931890,DUDLEY RD KENIH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,27.4
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
931890,DUDLEY RD KENIH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,27.5
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
931890,DUDLEY RD KENIH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,27.6
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
931890,DUDLEY RD KENIH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
