Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,27.7
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
931890,DUDLEY RD KENIH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
931890,DUDLEY RD KENIH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
931890,DUDLEY RD KENIH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
931890,DUDLEY RD KENIH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,27.9
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
931890,DUDLEY RD KENIH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,27.9
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
931890,DUDLEY RD KENIH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,27.9
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
931890,DUDLEY RD KENIH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,28.0
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
931890,DUDLEY RD KENIH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.75
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,28.0
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
931890,DUDLEY RD KENIH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,28.0
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
