Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
931890,DUDLEY RD KENIH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,28.0
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
931890,DUDLEY RD KENIH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,28.1
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
931890,DUDLEY RD KENIH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,28.1
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
931890,DUDLEY RD KENIH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,28.2
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
931890,DUDLEY RD KENIH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,28.2
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
931890,DUDLEY RD KENIH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,28.3
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
931890,DUDLEY RD KENIH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,28.3
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
931890,DUDLEY RD KENIH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,28.3
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931890,DUDLEY RD KENIH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,28.4
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
931890,DUDLEY RD KENIH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
