Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,28.4
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
931890,DUDLEY RD KENIH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,28.5
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
931890,DUDLEY RD KENIH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,28.5
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
931890,DUDLEY RD KENIH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,28.6
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
931890,DUDLEY RD KENIH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,28.6
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
931890,DUDLEY RD KENIH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,28.8
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
931890,DUDLEY RD KENIH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,28.8
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
931890,DUDLEY RD KENIH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,28.9
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
931890,DUDLEY RD KENIH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,26.8
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
931890,DUDLEY RD KENIH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,26.9
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
931890,DUDLEY RD KENIH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
