Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,26.9
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931890,DUDLEY RD KENIH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,27.0
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
931890,DUDLEY RD KENIH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,27.1
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
931890,DUDLEY RD KENIH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,27.1
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
931890,DUDLEY RD KENIH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,27.2
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
931890,DUDLEY RD KENIH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,27.3
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
931890,DUDLEY RD KENIH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,27.4
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.27
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
931890,DUDLEY RD KENIH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,27.4
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
931890,DUDLEY RD KENIH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,27.5
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
931890,DUDLEY RD KENIH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,27.6
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
