Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
931890,DUDLEY RD KENIH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,27.6
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.85
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
931890,DUDLEY RD KENIH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,27.6
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
931890,DUDLEY RD KENIH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,27.7
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
931890,DUDLEY RD KENIH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,27.7
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.15
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931890,DUDLEY RD KENIH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.63
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
931890,DUDLEY RD KENIH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.71
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
931890,DUDLEY RD KENIH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.56
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.03
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
931890,DUDLEY RD KENIH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,27.9
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.99
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
931890,DUDLEY RD KENIH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.08
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,27.9
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.88
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
931890,DUDLEY RD KENIH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
