Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,27.9
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.42
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.27
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
931890,DUDLEY RD KENIH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,27.9
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.57
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.28
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
931890,DUDLEY RD KENIH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,27.9
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.39
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
931890,DUDLEY RD KENIH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,27.9
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.36
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.15
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
931890,DUDLEY RD KENIH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.23
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.73
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
931890,DUDLEY RD KENIH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.67
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,27.8
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.6
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.01
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
931890,DUDLEY RD KENIH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.1
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.2
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,27.7
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.52
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.27
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
931890,DUDLEY RD KENIH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.76
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.16
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,27.6
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.15
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.11
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
931890,DUDLEY RD KENIH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.9
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.63
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.03
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,72.6
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.7
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,27.5
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.59
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.76
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
931890,DUDLEY RD KENIH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.89
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.23
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.76
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,77.3
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.0
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,27.3
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.07
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.59
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
931890,DUDLEY RD KENIH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,57.7
