Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.86
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.79
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,70.6
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.1
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.6
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,27.1
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.99
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.85
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
931890,DUDLEY RD KENIH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.1
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.98
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.6
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,61.4
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,26.9
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.96
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.23
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.52
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
931890,DUDLEY RD KENIH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.02
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,66.7
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.32
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,26.8
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.88
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.78
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
931890,DUDLEY RD KENIH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.06
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,64.2
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.72
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.73
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,26.7
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.44
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.2
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.12
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
931890,DUDLEY RD KENIH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.84
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.53
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.92
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.86
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
931890,DUDLEY RD KENIH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.77
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.4
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.77
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
931890,DUDLEY RD KENIH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.82
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.92
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.14
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.3
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.76
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
931890,DUDLEY RD KENIH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.09
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,53.1
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.56
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,26.2
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.22
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.62
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.66
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
931890,DUDLEY RD KENIH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.05
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.57
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.3
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,26.0
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.3
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.62
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.87
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
931890,DUDLEY RD KENIH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.3
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.85
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,25.9
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
