Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.27
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.09
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.19
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
931890,DUDLEY RD KENIH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,25.7
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.93
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
931890,DUDLEY RD KENIH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.9
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.15
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.79
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.1
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.61
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
931890,DUDLEY RD KENIH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.73
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.6
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.4
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.19
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.99
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
931890,DUDLEY RD KENIH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.53
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.24
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
931890,DUDLEY RD KENIH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.65
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.77
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.45
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.79
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
931890,DUDLEY RD KENIH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.76
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.29
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.23
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.6
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
931890,DUDLEY RD KENIH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
931890,DUDLEY RD KENIH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
931890,DUDLEY RD KENIH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.66
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
931890,DUDLEY RD KENIH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
