Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
931890,DUDLEY RD KENIH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
931890,DUDLEY RD KENIH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.28
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,67.7
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
931890,DUDLEY RD KENIH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
931890,DUDLEY RD KENIH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
931890,DUDLEY RD KENIH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.97
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
931890,DUDLEY RD KENIH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.56
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
931890,DUDLEY RD KENIH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
931890,DUDLEY RD KENIH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
931890,DUDLEY RD KENIH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
931890,DUDLEY RD KENIH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
