Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
931890,DUDLEY RD KENIH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
931890,DUDLEY RD KENIH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
931890,DUDLEY RD KENIH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
931890,DUDLEY RD KENIH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
931890,DUDLEY RD KENIH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.45
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
931890,DUDLEY RD KENIH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.14
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.89
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
931890,DUDLEY RD KENIH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
931890,DUDLEY RD KENIH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.07
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
931890,DUDLEY RD KENIH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
