Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.59
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
931890,DUDLEY RD KENIH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.87
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
931890,DUDLEY RD KENIH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.21
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.43
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
931890,DUDLEY RD KENIH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.29
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.28
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
931890,DUDLEY RD KENIH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
931890,DUDLEY RD KENIH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.12
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
931890,DUDLEY RD KENIH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,25.2
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.05
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
931890,DUDLEY RD KENIH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.15
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
931890,DUDLEY RD KENIH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
931890,DUDLEY RD KENIH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.64
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
931890,DUDLEY RD KENIH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.47
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
