Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
931890,DUDLEY RD KENIH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.96
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,63.1
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,25.2
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.61
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
931890,DUDLEY RD KENIH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.95
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,74.3
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.1
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,25.2
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.53
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
931890,DUDLEY RD KENIH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.59
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
931890,DUDLEY RD KENIH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.89
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
931890,DUDLEY RD KENIH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.56
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
931890,DUDLEY RD KENIH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.42
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.6
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.47
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.06
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
931890,DUDLEY RD KENIH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.44
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,83.0
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.8
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.9
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
931890,DUDLEY RD KENIH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.7
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,70.7
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.6
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.76
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.73
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
931890,DUDLEY RD KENIH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.13
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
931890,DUDLEY RD KENIH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
