Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.6
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.77
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.86
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
931890,DUDLEY RD KENIH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.85
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.41
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,24.7
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.6
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.09
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
931890,DUDLEY RD KENIH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.17
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,24.7
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.14
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
931890,DUDLEY RD KENIH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.31
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.8
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
931890,DUDLEY RD KENIH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.15
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.34
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,62.1
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.48
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.07
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
931890,DUDLEY RD KENIH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.97
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.7
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
931890,DUDLEY RD KENIH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.93
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.71
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
931890,DUDLEY RD KENIH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.6
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.7
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
931890,DUDLEY RD KENIH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.89
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
931890,DUDLEY RD KENIH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.79
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
