Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931890,DUDLEY RD KENIH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
931890,DUDLEY RD KENIH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,24.7
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.89
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
931890,DUDLEY RD KENIH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,24.7
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
931890,DUDLEY RD KENIH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
931890,DUDLEY RD KENIH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
931890,DUDLEY RD KENIH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931890,DUDLEY RD KENIH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
931890,DUDLEY RD KENIH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
931890,DUDLEY RD KENIH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
931890,DUDLEY RD KENIH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
