Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
931890,DUDLEY RD KENIH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
931890,DUDLEY RD KENIH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,25.2
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
931890,DUDLEY RD KENIH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
931890,DUDLEY RD KENIH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
931890,DUDLEY RD KENIH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
931890,DUDLEY RD KENIH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
931890,DUDLEY RD KENIH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
931890,DUDLEY RD KENIH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
931890,DUDLEY RD KENIH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
931890,DUDLEY RD KENIH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
