Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
931890,DUDLEY RD KENIH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,25.7
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
931890,DUDLEY RD KENIH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,25.8
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
931890,DUDLEY RD KENIH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,25.8
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
931890,DUDLEY RD KENIH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,25.8
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
931890,DUDLEY RD KENIH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,25.9
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
931890,DUDLEY RD KENIH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,25.9
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
931890,DUDLEY RD KENIH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,25.9
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
931890,DUDLEY RD KENIH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,26.0
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
931890,DUDLEY RD KENIH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,26.0
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
