Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
931890,DUDLEY RD KENIH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,26.1
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
931890,DUDLEY RD KENIH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,26.1
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.78
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
931890,DUDLEY RD KENIH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,26.2
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
931890,DUDLEY RD KENIH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,26.3
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
931890,DUDLEY RD KENIH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,26.3
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
931890,DUDLEY RD KENIH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
931890,DUDLEY RD KENIH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
931890,DUDLEY RD KENIH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
931890,DUDLEY RD KENIH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
931890,DUDLEY RD KENIH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
