Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
931890,DUDLEY RD KENIH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,26.7
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
931890,DUDLEY RD KENIH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,26.8
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
931890,DUDLEY RD KENIH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,26.9
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
931890,DUDLEY RD KENIH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,26.9
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
931890,DUDLEY RD KENIH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,27.0
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
931890,DUDLEY RD KENIH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,27.1
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
931890,DUDLEY RD KENIH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,29.9
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
931890,DUDLEY RD KENIH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.46
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,29.9
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.85
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
931890,DUDLEY RD KENIH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,30.0
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
931890,DUDLEY RD KENIH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
