Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,30.0
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.53
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931890,DUDLEY RD KENIH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
931890,DUDLEY RD KENIH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.61
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.39
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
931890,DUDLEY RD KENIH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,30.2
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
931890,DUDLEY RD KENIH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.61
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,30.2
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.8
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.2
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
931890,DUDLEY RD KENIH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,30.2
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.72
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
931890,DUDLEY RD KENIH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.01
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.26
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
931890,DUDLEY RD KENIH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,30.2
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.98
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
931890,DUDLEY RD KENIH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.1
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.23
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,30.2
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.26
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.57
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
931890,DUDLEY RD KENIH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,30.2
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
