Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.73
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
931890,DUDLEY RD KENIH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.91
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,30.2
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
931890,DUDLEY RD KENIH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.1
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.42
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
931890,DUDLEY RD KENIH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.82
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.9
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
931890,DUDLEY RD KENIH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.51
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.77
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
931890,DUDLEY RD KENIH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.65
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,59.1
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.56
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.01
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
931890,DUDLEY RD KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.31
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.94
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
931890,DUDLEY RD KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.63
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.56
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
931890,DUDLEY RD KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.26
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.18
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
931890,DUDLEY RD KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.18
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
931890,DUDLEY RD KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
