Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,30.1
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.67
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.44
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
931890,DUDLEY RD KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.21
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,30.0
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.18
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.84
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
931890,DUDLEY RD KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.77
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,59.2
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.56
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,30.0
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.72
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
931890,DUDLEY RD KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.2
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,29.9
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
931890,DUDLEY RD KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,29.8
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.97
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.93
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
931890,DUDLEY RD KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.53
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,29.7
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.35
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.81
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
931890,DUDLEY RD KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.54
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.04
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.02
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,29.6
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.99
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.73
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
931890,DUDLEY RD KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.65
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.07
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.16
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,29.4
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.11
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.49
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
931890,DUDLEY RD KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.65
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.73
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,29.3
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.7
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.7
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
931890,DUDLEY RD KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.78
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.78
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,29.1
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.01
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.78
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.05
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
931890,DUDLEY RD KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
931890,DUDLEY RD KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
931890,DUDLEY RD KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
931890,DUDLEY RD KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
931890,DUDLEY RD KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
