Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.07
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.82
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.65
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
931890,DUDLEY RD KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.09
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.37
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,26.7
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.69
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.54
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.99
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
931890,DUDLEY RD KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.51
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.03
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.27
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.77
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.66
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.36
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
931890,DUDLEY RD KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.01
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.08
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.03
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
931890,DUDLEY RD KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.47
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.5
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
931890,DUDLEY RD KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.62
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.34
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
931890,DUDLEY RD KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.81
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
931890,DUDLEY RD KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,26.3
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.35
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
931890,DUDLEY RD KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,26.3
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.18
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.51
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
931890,DUDLEY RD KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,26.2
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.74
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
931890,DUDLEY RD KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
