Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,26.1
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.57
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
931890,DUDLEY RD KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,26.1
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.13
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.27
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
931890,DUDLEY RD KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.47
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,26.1
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.34
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.33
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
931890,DUDLEY RD KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,26.1
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
931890,DUDLEY RD KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,26.0
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
931890,DUDLEY RD KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,26.0
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
931890,DUDLEY RD KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,26.0
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
931890,DUDLEY RD KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,25.9
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.32
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
931890,DUDLEY RD KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.2
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,25.9
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.5
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
931890,DUDLEY RD KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.23
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,25.8
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.6
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
931890,DUDLEY RD KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
