Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,25.7
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.69
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
931890,DUDLEY RD KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.32
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.99
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
931890,DUDLEY RD KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.19
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.84
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.83
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
931890,DUDLEY RD KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.98
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
931890,DUDLEY RD KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.35
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.18
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
931890,DUDLEY RD KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.39
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
931890,DUDLEY RD KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.18
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
931890,DUDLEY RD KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.13
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,25.2
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.85
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
931890,DUDLEY RD KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.7
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.55
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
931890,DUDLEY RD KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.61
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,64.6
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
