Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.73
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.04
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
931890,DUDLEY RD KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,58.9
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.37
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
931890,DUDLEY RD KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.24
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
931890,DUDLEY RD KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
931890,DUDLEY RD KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
931890,DUDLEY RD KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.44
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
931890,DUDLEY RD KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
931890,DUDLEY RD KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,24.7
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
931890,DUDLEY RD KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.7
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
931890,DUDLEY RD KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,24.5
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931890,DUDLEY RD KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
