Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,24.5
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
931890,DUDLEY RD KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,24.5
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.15
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.6
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
931890,DUDLEY RD KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,24.4
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
931890,DUDLEY RD KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,24.4
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
931890,DUDLEY RD KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.9
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,24.3
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
931890,DUDLEY RD KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.37
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,24.3
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
931890,DUDLEY RD KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.56
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,24.2
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.96
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
931890,DUDLEY RD KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.49
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,24.2
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.73
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
931890,DUDLEY RD KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.48
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,24.1
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
931890,DUDLEY RD KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.61
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,24.1
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.69
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
931890,DUDLEY RD KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
