Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.84
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,24.1
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.14
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
931890,DUDLEY RD KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,24.0
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
931890,DUDLEY RD KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.81
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,24.0
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
931890,DUDLEY RD KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,24.0
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.34
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
931890,DUDLEY RD KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,24.0
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
931890,DUDLEY RD KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,24.0
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
931890,DUDLEY RD KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,24.1
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
931890,DUDLEY RD KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,24.1
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
931890,DUDLEY RD KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,24.1
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
931890,DUDLEY RD KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,24.1
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
