Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
931890,DUDLEY RD KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,63.7
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,24.2
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931890,DUDLEY RD KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,24.2
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
931890,DUDLEY RD KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,24.3
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
931890,DUDLEY RD KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,24.3
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
931890,DUDLEY RD KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,24.4
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
931890,DUDLEY RD KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,24.4
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
931890,DUDLEY RD KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,24.4
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
931890,DUDLEY RD KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,24.5
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
931890,DUDLEY RD KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,24.5
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
931890,DUDLEY RD KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
