Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,24.5
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
931890,DUDLEY RD KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
931890,DUDLEY RD KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,24.6
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
931890,DUDLEY RD KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,24.7
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
931890,DUDLEY RD KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
931890,DUDLEY RD KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
931890,DUDLEY RD KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,24.8
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
931890,DUDLEY RD KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
931890,DUDLEY RD KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,24.9
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
931890,DUDLEY RD KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
931890,DUDLEY RD KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
