Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
931890,DUDLEY RD KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,25.0
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
931890,DUDLEY RD KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
931890,DUDLEY RD KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,25.1
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
931890,DUDLEY RD KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,25.2
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
931890,DUDLEY RD KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
931890,DUDLEY RD KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,25.3
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931890,DUDLEY RD KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,25.4
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
931890,DUDLEY RD KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
931890,DUDLEY RD KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,25.5
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
