Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
931890,DUDLEY RD KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
931890,DUDLEY RD KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,25.6
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
931890,DUDLEY RD KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,25.7
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
931890,DUDLEY RD KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,25.8
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
931890,DUDLEY RD KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,25.9
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
931890,DUDLEY RD KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,26.0
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
931890,DUDLEY RD KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,26.0
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
931890,DUDLEY RD KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,26.1
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
931890,DUDLEY RD KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,26.2
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
931890,DUDLEY RD KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
