Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,26.3
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
931890,DUDLEY RD KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,26.4
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
931890,DUDLEY RD KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
931890,DUDLEY RD KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.05
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,26.5
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
931890,DUDLEY RD KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,26.6
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
931890,DUDLEY RD KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,26.7
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
931890,DUDLEY RD KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
